Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.21
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
340872,Churscombe Cross,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
340872,Churscombe Cross,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.41
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
340872,Churscombe Cross,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.96
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
340872,Churscombe Cross,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.91
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
340872,Churscombe Cross,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
340872,Churscombe Cross,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
