Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
340872,Churscombe Cross,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
340872,Churscombe Cross,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.81
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
340872,Churscombe Cross,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
340872,Churscombe Cross,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.57
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.71
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.34
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
340872,Churscombe Cross,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.04
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340872,Churscombe Cross,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.49
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
340872,Churscombe Cross,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.6
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
340872,Churscombe Cross,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
