Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
340872,Churscombe Cross,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
340872,Churscombe Cross,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
340872,Churscombe Cross,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
340872,Churscombe Cross,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.8
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
340872,Churscombe Cross,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
340872,Churscombe Cross,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
340872,Churscombe Cross,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
340872,Churscombe Cross,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.17
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
340872,Churscombe Cross,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.8
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
340872,Churscombe Cross,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
340872,Churscombe Cross,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.56
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.5
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
