Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
340872,Churscombe Cross,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.76
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
340872,Churscombe Cross,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
340872,Churscombe Cross,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.7
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
340872,Churscombe Cross,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.78
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
340872,Churscombe Cross,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.78
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
340872,Churscombe Cross,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
