Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
340872,Churscombe Cross,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
340872,Churscombe Cross,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
