Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
340872,Churscombe Cross,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
340872,Churscombe Cross,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
340872,Churscombe Cross,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
340872,Churscombe Cross,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
340872,Churscombe Cross,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
