Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340872,Churscombe Cross,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
