Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
