Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
