Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
