Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
