Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
