Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
