Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340872,Churscombe Cross,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
