Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
340872,Churscombe Cross,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
340872,Churscombe Cross,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
340872,Churscombe Cross,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
340872,Churscombe Cross,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
340872,Churscombe Cross,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
