Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
340872,Churscombe Cross,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
340872,Churscombe Cross,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
340872,Churscombe Cross,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
340872,Churscombe Cross,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
340872,Churscombe Cross,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
