Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
340872,Churscombe Cross,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
