Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
