Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
340872,Churscombe Cross,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
340872,Churscombe Cross,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.25
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.41
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
