Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.23
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.83
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
