Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
