Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
