Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
