Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
