Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
