Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
340872,Churscombe Cross,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.84
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
340872,Churscombe Cross,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
