Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
340872,Churscombe Cross,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.75
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
340872,Churscombe Cross,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.58
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.01
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
340872,Churscombe Cross,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.09
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
340872,Churscombe Cross,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.73
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
340872,Churscombe Cross,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.84
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
340872,Churscombe Cross,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
340872,Churscombe Cross,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
340872,Churscombe Cross,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.53
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
340872,Churscombe Cross,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.55
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
