Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
340872,Churscombe Cross,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
340872,Churscombe Cross,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
340872,Churscombe Cross,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
340872,Churscombe Cross,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
340872,Churscombe Cross,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.17
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
340872,Churscombe Cross,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.72
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
340872,Churscombe Cross,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
340872,Churscombe Cross,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.21
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
340872,Churscombe Cross,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
340872,Churscombe Cross,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
340872,Churscombe Cross,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
