Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
340872,Churscombe Cross,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
340872,Churscombe Cross,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
340872,Churscombe Cross,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
340872,Churscombe Cross,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.73
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.82
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
340872,Churscombe Cross,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
340872,Churscombe Cross,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
340872,Churscombe Cross,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
340872,Churscombe Cross,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
340872,Churscombe Cross,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
