Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
340872,Churscombe Cross,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
