Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.6
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.14
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340872,Churscombe Cross,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340872,Churscombe Cross,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
