Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.85
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.54
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
340872,Churscombe Cross,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
340872,Churscombe Cross,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
