Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.67
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
