Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.74
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
340872,Churscombe Cross,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
