Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
