Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
