Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
