Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
