Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
