Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.4
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
340872,Churscombe Cross,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.71
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
340872,Churscombe Cross,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
340872,Churscombe Cross,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
340872,Churscombe Cross,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
340872,Churscombe Cross,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.04
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
340872,Churscombe Cross,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.01
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.7
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
340872,Churscombe Cross,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.52
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
340872,Churscombe Cross,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.0
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
340872,Churscombe Cross,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.18
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.96
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
340872,Churscombe Cross,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
340872,Churscombe Cross,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
