Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
340872,Churscombe Cross,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
340872,Churscombe Cross,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
340872,Churscombe Cross,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.0
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
340872,Churscombe Cross,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
340872,Churscombe Cross,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
340872,Churscombe Cross,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.68
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
340872,Churscombe Cross,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
340872,Churscombe Cross,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.75
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
340872,Churscombe Cross,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.79
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
