Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
340872,Churscombe Cross,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
340872,Churscombe Cross,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
340872,Churscombe Cross,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.72
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
340872,Churscombe Cross,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.72
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.06
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
340872,Churscombe Cross,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
