Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.37
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
340872,Churscombe Cross,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
340872,Churscombe Cross,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
