Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.63
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
340872,Churscombe Cross,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
