Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
340872,Churscombe Cross,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
340872,Churscombe Cross,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.4
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.17
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
340872,Churscombe Cross,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.33
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
340872,Churscombe Cross,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
340872,Churscombe Cross,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
340872,Churscombe Cross,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
340872,Churscombe Cross,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.49
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
340872,Churscombe Cross,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.22
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
340872,Churscombe Cross,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
