Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.67
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
340872,Churscombe Cross,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
