Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
340872,Churscombe Cross,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
