Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
