Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
