Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
