Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.87
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.26
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.31
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
