Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.94
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.91
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
340872,Churscombe Cross,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
340872,Churscombe Cross,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
340872,Churscombe Cross,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
340872,Churscombe Cross,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
340872,Churscombe Cross,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
