Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.12
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
340872,Churscombe Cross,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.0
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.98
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
340872,Churscombe Cross,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
340872,Churscombe Cross,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
340872,Churscombe Cross,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
340872,Churscombe Cross,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.11
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.79
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
340872,Churscombe Cross,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.45
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.61
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.26
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
340872,Churscombe Cross,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.15
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
340872,Churscombe Cross,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.43
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
