Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
340872,Churscombe Cross,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.61
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
340872,Churscombe Cross,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.85
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
340872,Churscombe Cross,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
340872,Churscombe Cross,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.64
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
340872,Churscombe Cross,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
340872,Churscombe Cross,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.91
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
340872,Churscombe Cross,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.38
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
340872,Churscombe Cross,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.75
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
340872,Churscombe Cross,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.31
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.22
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
340872,Churscombe Cross,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
