Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
340872,Churscombe Cross,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
340872,Churscombe Cross,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
340872,Churscombe Cross,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
340872,Churscombe Cross,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
340872,Churscombe Cross,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
340872,Churscombe Cross,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
340872,Churscombe Cross,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
