Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.18
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
340872,Churscombe Cross,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
