Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
340872,Churscombe Cross,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.55
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
340872,Churscombe Cross,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
