Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
340872,Churscombe Cross,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
340872,Churscombe Cross,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
340872,Churscombe Cross,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
340872,Churscombe Cross,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
340872,Churscombe Cross,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
340872,Churscombe Cross,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
