Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.94
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.4
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
