Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
