Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
340872,Churscombe Cross,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
