Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
