Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
