Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
